Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,118.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91012
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.13
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.44
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.46819
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.62557
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.66232
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,265.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,269.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,266.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,200.38
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,200.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,226.75
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,227.12
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9628
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,111.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,128.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03316
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62258
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34328000000000003
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92999
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96384
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94708
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.37
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.56
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-138.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5624600000000001
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.63055
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6658
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,243.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,244.5
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,243.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,199.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,200.38
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,214.62
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,215.88
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,215.38
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95691
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,124.12
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,124.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,69.69
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06126
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6343300000000001
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2535
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95914
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94186
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94098
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97638
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,124.12
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93451
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-141.06
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.06
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6633600000000001
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.68676
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8536
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,227.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,229.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,228.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,185.5
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,195.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,261.62
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,272.88
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,268.25
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93933
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98224
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,94.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,154.81
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10329
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7438
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28176
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91702
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.12
