Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99472
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95038
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.87
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.42986
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5450699999999999
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,245.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,245.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,245.75
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,173.12
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.38
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,258.62
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,259.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,258.88
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98627
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,131.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,79.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.006490000000000001
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7700199999999999
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3341
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94437
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86474
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88226
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99512
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,102.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.13
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6047600000000001
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66113
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.68545
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,238.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,238.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,238.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,238.62
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,238.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,238.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,231.38
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,232.12
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,231.75
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96884
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98071
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,170.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,171.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,170.88
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,75.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03145
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76535
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48229
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97858
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81588
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93741
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99612
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88434
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9599
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.06
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.69
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-150.87
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76742
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7839
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.81134
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,226.38
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,227.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,226.62
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,232.25
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,233.12
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,232.75
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,225.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,225.12
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,225.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9679
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,188.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,188.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.19
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09551
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8448200000000001
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38439
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94644
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94305
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
