Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98437
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,131.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,132.38
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8822
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96127
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.82
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.31
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.38
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74044
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.78369
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.78161
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,167.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,168.12
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,260.38
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,260.5
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,260.38
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,238.5
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,238.88
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,238.62
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95682
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,117.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,117.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.81
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.94
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07424
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8387100000000001
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1505
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82663
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94519
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88382
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.69
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8928200000000001
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8891600000000001
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8876
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,186.12
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,186.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,186.25
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,242.38
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,242.62
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,242.5
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98148
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,110.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,164.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,78.5
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09654
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7883899999999999
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.45937
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98492
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97226
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94195
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93393
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99585
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9472
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.38
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.5
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.38
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9512
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7979999999999999
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95422
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,226.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,227.12
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,284.88
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,287.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,286.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,211.5
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,212.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,211.75
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98108
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,92.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,170.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,72.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,71.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20821
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71017
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.65957
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94485
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9324
