Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94769
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99152
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,114.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84125
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96307
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96597
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96097
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,168.5
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,168.75
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.62
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,255.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,256.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,255.88
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,211.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,211.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,211.12
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97699
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97525
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99408
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,94.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,132.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,124.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.06
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.69
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13442
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57601
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52557
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8733799999999999
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869600000000001
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92181
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82132
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98492
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9873
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98453
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,197.25
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,198.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.75
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,259.25
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,262.75
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,260.62
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99341
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,173.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,129.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,170.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.44
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16225
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53042
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01216
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93326
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9238
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91513
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,107.5
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90076
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99054
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97626
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98892
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,260.62
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,261.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,260.88
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,189.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,189.38
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,211.25
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,221.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,217.12
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97501
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98392
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,131.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,80.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13323
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58212
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27678
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
