Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92181
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90552
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92108
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91479
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91547
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94678
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7701100000000001
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99258
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98355
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98126
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,168.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,168.75
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,169.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,167.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,168.12
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97525
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99374
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,96.38
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,96.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,122.38
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,122.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-153.81
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02153
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62795
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20052
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94467
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9509
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86911
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94891
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96222
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.87
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.63
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.44
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89731
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8906200000000001
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29262
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,177.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,179.88
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,189.75
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,191.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.5
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,298.12
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,299.38
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,299.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.75
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96716
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,104.88
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,110.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,87.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-139.56
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01732
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92081
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44833
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94028
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91855
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95496
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.37
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98532
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92694
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.06
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99426
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99033
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.983
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,159.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,161.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,153.75
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.38
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,185.25
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,188.5
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,186.88
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95395
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97842
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,132.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.63
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02364
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53622
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34441
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
