Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93536
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72937
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94241
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9125
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97369
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96536
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8084399999999999
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.69
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.31
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98981
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99063
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97684
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,157.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,157.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,191.12
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,190.75
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96582
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96655
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.06
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.44
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02296
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6423
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36068
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7738
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94064
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90683
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90942
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7700199999999999
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.19
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99347
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9917
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98868
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,155.88
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,157.12
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,147.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,150.88
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92383
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96161
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97101
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,109.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.19
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09114
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64071
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27321
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96683
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82901
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87579
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96207
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83505
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94141
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8134399999999999
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98865
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98886
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9855
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,115.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,124.88
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,168.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,169.75
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.12
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,10.13
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96222
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,109.88
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,78.5
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.88
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.69
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05779
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67245
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28331
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
