Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9382
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77295
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8946200000000001
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85565
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99429
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95645
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.88
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98923
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98877
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98898
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,126.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,138.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,198.25
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,9.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92111
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,81.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,76.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.06
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.87
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09294
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69509
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13567
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93826
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97171
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95679
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87671
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8497899999999999
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60165
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.69
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99136
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97943
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99005
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,142.12
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,112.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,174.75
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,176.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.38
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,3.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95789
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95975
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.13
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01894
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77737
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15013
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91995
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81189
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95492
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86188
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85769
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99802
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6584399999999999
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.81
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99145
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9794
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97943
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,159.88
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,159.75
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,166.12
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,166.38
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,166.25
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.81
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94253
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93509
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.87
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08058
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7247600000000001
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13643
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
