Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8902899999999999
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,68.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90036
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88507
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95593
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8499700000000001
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.19
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99246
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97946
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97137
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,133.62
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,134.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,129.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,146.12
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93851
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94614
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97116
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,96.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01991
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78051
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26195
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78546
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80771
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96423
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8497899999999999
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98376
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5877600000000001
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.56
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.31
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99142
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99155
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96207
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.73
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,181.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,181.62
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,181.25
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8865299999999999
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9303
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12377
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65881
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29976
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96344
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75839
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96097
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91983
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8733799999999999
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87439
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82196
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.44
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9884
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98859
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96335
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.16
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,171.12
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,171.38
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,171.25
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,10.94
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96014
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,129.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,132.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,130.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,101.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07295
