Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6631100000000001
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16255
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83752
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8808600000000001
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95447
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8627
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45788
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.75
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.19
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.31
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94095
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91748
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.09248
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,210.25
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,212.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,211.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.75
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,187.62
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,190.88
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,189.62
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9624
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97284
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,88.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-151.37
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01958
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6885
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27044
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93252
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85888
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8766799999999999
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92966
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41408
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-103.69
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-112.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93902
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20732
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34486999999999995
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,147.12
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,169.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,169.75
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.38
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,189.88
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,190.75
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,190.25
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94601
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98047
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,70.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.87
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0313
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80166
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1346
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-50.62
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90188
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.45275
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6853899999999999
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84005
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42287
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.06
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9874
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98514
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9606
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.62
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,102.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,105.38
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.62
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,143.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94958
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,77.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,77.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
