Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.56
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08027999999999999
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8216200000000001
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31148000000000003
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9281
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.944
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.06
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93823
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8435600000000001
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91916
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94913
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.12
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-110.56
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94403
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.49715
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.3153
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,141.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,163.75
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,204.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,209.62
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.63
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97998
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9628
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,97.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,103.38
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,8.13
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.06
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08486
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76699
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33315
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7059
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94385
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.88
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84598
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9288
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8002
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.37
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-107.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92496
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88605
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.2733
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.02
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,167.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,171.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,169.75
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,171.12
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,163.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,224.62
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,229.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,227.25
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95654
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,98.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,62.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.81
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0518
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83178
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3836
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91498
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76193
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94824
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88003
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99258
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92856
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.87
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-80.81
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8885200000000001
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9053
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14611
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,121.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,169.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,203.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,203.5
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95908
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92685
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,62.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,92.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,83.0
