Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-118.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15358
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8320000000000001
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23845
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88736
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8882399999999999
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91724
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92941
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93777
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76818
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.06
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-118.06
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94965
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20497
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.42278
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,157.88
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,158.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.25
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,186.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,186.62
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98737
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92828
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95483
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,123.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,124.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03728
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8156399999999999
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15575
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91415
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9219
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90713
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.44
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.07
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.90558
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90869
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.10423
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,206.75
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,207.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,140.5
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,178.12
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,177.88
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97797
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93845
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,63.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,63.38
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-161.31
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03795
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81921
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22954
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82904
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95346
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.37
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94913
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44665
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.06
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.69
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95496
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.68133
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35439
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,177.62
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,178.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,178.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,167.88
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,179.5
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,181.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,180.25
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94797
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94784
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98471
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,58.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
