Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-67.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.31
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08302000000000001
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81808
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26058000000000003
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8960899999999999
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72134
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95264
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99414
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88074
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7086399999999999
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.06
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.56
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.44
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96316
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95364
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8004399999999999
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.47
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,136.12
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,136.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,136.38
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,151.88
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,210.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,212.62
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,211.25
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9165
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,133.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,133.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,76.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.63
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.63
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16225
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8341
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38393
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90896
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91159
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8973399999999999
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8733200000000001
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94412
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86664
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93329
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8372799999999999
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.13
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.63
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99451
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99045
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9884
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,162.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,162.38
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,155.62
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,157.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,156.25
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96967
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,66.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.44
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06346
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8292200000000001
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38347
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8674299999999999
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94379
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9433
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7735
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86682
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8912
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.574
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.25
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.69
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97568
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91141
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8998700000000001
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,146.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.38
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.75
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,168.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,172.25
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,170.5
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,9.63
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8799399999999999
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95569
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97699
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
