Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,58.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,96.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,96.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,126.12
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04741
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69531
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11495
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95508
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90292
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79898
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90433
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.862
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84936
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98883
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.37
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99243
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97733
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92721
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,140.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,141.75
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,141.38
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,227.25
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,228.62
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,227.88
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93518
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97873
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,120.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,70.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,17.31
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10423
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5906
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42812
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97543
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84515
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87875
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85345
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8251299999999999
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.56
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-131.81
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99084
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.42684
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92883
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,227.25
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,227.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,227.38
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,210.12
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95148
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96329
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,90.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,90.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,98.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.69
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06673
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58029
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23427
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-54.56
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9024
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73779
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.32387
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93939
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95251
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83835
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91754
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84393
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99582
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96579
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97662
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.11
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,120.75
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,150.62
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,151.12
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,126.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9476
