Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,117.38
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,63.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.13
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.94
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00432
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6560600000000001
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09679
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90503
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71182
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94867
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95138
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74359
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,195.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,195.62
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,195.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,164.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,166.25
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.12
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,241.38
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,241.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,241.5
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95911
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,120.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.44
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0594
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53133
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25228
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87576
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76059
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.87
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93542
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84485
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95923
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-82.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10304
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,159.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,168.75
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,164.75
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,204.5
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,207.25
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,205.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,270.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,275.62
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,274.38
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94986
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9523
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98337
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,99.62
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01061
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48278
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09331
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7958
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98212
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94946
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88833
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81939
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92413
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,158.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,163.88
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,160.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,173.38
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,177.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,176.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,246.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,253.12
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,251.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,16.37
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,2.0
