Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.83883
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,128.75
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,129.38
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,63.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,133.87
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.19
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.07
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03661
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.52663
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35354
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90387
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80172
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84631
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8305899999999999
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95416
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93271
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.81
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.37
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99371
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98614
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9888
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,83.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,157.38
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,158.12
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95932
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.94
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.12
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12377
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5533100000000001
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13475
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89599
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80795
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97201
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95108
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.94
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90439
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93433
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45507
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.56
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99402
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98328
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98642
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,145.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,146.25
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95395
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95334
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94443
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,93.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.44
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.69
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02577
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63226
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16362000000000002
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76761
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-76.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84949
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98169
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19408
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.06
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.69
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93216
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8258
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48019
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,129.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,150.12
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,176.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,175.25
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,4.06
