Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.81
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96008
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,107.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,107.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,83.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,83.62
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.19
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04384
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67584
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21691
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95532
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93497
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92227
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91196
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.81
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.56
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.31
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99207
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85483
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88769
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,171.25
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,173.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,217.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,218.38
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,217.75
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.81
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94443
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97675
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,110.12
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,91.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,103.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-136.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.87
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04274
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81921
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15837
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97473
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8341
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89212
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99399
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99048
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,281.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,284.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,282.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,226.75
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,228.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,227.62
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,295.12
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,296.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,295.88
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99081
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94214
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,107.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,107.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,90.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,91.5
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.56
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09108
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8006300000000001
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10964000000000003
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97678
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91058
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93719
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8323299999999999
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73312
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.94
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87265
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97671
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92367
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,197.25
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,198.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,198.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,174.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,175.38
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,211.75
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,212.0
