Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,211.88
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91543
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,103.88
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,112.25
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07002
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84396
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18895
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9006
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8400200000000001
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70977
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93576
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8927
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.31
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91086
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09474
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.31
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.75
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97992
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96774
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.08244
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,103.62
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,125.62
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,116.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,129.88
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,194.5
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,215.62
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,206.12
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.81653
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94366
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,98.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,98.5
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-150.56
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14369
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69424
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14714000000000002
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.931
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91815
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92435
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-86.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94284
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05022
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68737
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8587299999999999
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,140.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,140.5
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,198.12
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,200.25
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,199.38
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,5.31
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9284
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95969
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-149.19
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02293
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5934699999999999
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16783
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91153
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8268700000000001
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9501
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680100000000001
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86477
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6636
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96963
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98596
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97522
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,118.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,118.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,118.12
