Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,120.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,121.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,172.12
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,172.38
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,172.25
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,11.69
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93381
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97089
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,82.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,132.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02953
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61126
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37087
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8938
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92526
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8092
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88946
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91745
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.56
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.19
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99634
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98962
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94614
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,170.75
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,212.62
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,216.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.38
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92081
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95975
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,71.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.63
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.94
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.75
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06398
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40182
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.07203999999999999
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.94
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9555
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76437
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88226
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85626
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8762200000000001
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.44
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99429
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99265
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99139
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,108.5
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,144.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,139.88
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,172.62
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,177.5
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93362
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96802
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,107.94
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07036
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64889
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3026
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80899
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97116
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.44
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92679
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8112199999999999
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90738
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.43
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99594
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98508
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98437
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,33.0
