Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,215.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,215.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,215.12
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88339
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,141.62
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,142.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,20.81
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.62
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14934
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5877600000000001
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3247
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91931
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81787
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98248
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.31
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93344
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93265
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83294
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91812
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32088
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,142.88
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.88
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,222.12
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,223.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,222.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,193.75
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,194.5
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,194.38
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96265
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,108.5
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,90.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.81
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00615
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91113
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27565
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97717
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79098
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95019
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94461
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89255
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87121
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.81
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.69
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.19
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99524
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9852
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97436
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,158.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,159.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,150.38
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,150.62
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,154.88
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,157.12
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8782
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93457
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96249
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,79.5
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06136000000000001
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8224799999999999
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20079
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94507
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93942
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88254
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92007
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79916
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86413
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99249
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98639
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98611
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
