Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,75.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,122.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,98.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,98.88
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01653
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8598600000000001
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24843
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94693
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92779
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90762
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.44
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94745
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91363
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.37
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99231
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98807
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97632
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,136.88
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88415
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98041
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,77.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,74.88
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,77.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.06
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.69
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02791
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8297700000000001
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10982
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90552
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98947
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91946
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98782
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98495
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97766
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,116.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9794
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.979
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,138.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20055
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76425
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44634
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95123
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96384
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9613
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90207
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79635
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89789
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92578
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.82
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.69
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98544
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97809
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96985
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
