Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,133.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,176.5
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,178.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,199.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,201.12
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,200.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,4.56
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93494
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95026
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9809
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,106.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,73.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01863
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7771
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29934
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96143
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91104
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92856
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9082
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7543300000000001
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96674
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99042
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98975
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98614
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,103.12
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,104.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,138.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.62
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,142.5
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,143.75
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,142.88
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,130.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04274
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82544
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30883
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96704
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73721
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.935
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93082
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94846
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94827
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90985
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96634
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90289
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.94
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.87
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82516
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95648
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.60006
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,147.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,148.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,172.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,178.12
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,174.25
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,170.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,170.88
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,170.38
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94812
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98322
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,146.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,147.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,147.12
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,79.12
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,10.63
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.63
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05196
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6268600000000001
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39797
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92734
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88769
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92709
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87616
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92718
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8233299999999999
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91412
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93783
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.31
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.38
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.56
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40743
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95053
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97806
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
