Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,117.5
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,183.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,184.62
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,183.88
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,148.25
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,149.12
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96612
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,87.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,112.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,112.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.06
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06291000000000001
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4633100000000001
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25728
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96161
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95715
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99258
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91153
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80414
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93353
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.19
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.31
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39986
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92566
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88766
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,185.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,162.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,161.88
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,169.25
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96976
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97589
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,121.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,121.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,72.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,173.44
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04894
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46255
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25942
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97046
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91162
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8818
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94766
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94641
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93918
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-97.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94284
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.11128
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,218.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,219.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,219.38
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,177.5
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,177.88
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96139
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96106
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,74.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.69
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01704
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51458
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22847
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96997
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95764
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91308
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78167
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84805
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.77176
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73059
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
