Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,161.25
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,161.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,214.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,215.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,215.12
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,175.5
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,175.88
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,175.75
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93918
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98581
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.047810000000000005
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61407
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19451
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8699899999999999
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.69
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94476
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84546
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94064
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.31
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93158
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89664
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91128
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,169.88
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,170.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,211.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,211.38
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,169.75
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,171.25
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98004
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97174
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,162.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,163.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,104.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.06
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05303
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62612
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2994
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99142
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96466
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86908
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87787
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94162
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.19
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.19
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86126
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.79828
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95987
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,176.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,186.88
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,180.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,269.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,271.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,270.12
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,153.75
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,162.5
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.12
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95245
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,105.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,105.88
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,166.81
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.44
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04475
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4648100000000001
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.01476
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82409
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95892
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91638
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86175
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93655
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.37
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.13
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91687
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92068
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90274
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
