Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.66
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,169.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,172.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,170.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,202.62
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,203.88
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,203.25
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89154
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9588
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,138.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,140.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,139.62
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.06
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08913
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64273
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51556
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.31
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84521
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91604
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7951600000000001
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99936
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.31
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92123
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.45052
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91952
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,73.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,298.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,300.88
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,299.62
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,136.75
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95038
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,104.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.94
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.06
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00926
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53875
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11357
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96066
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87549
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84475
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.37
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95447
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.43505
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.82171
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,183.38
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,186.12
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,185.12
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,181.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,196.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,184.25
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,184.62
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,184.5
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98322
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95349
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99072
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,100.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03777
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.56948
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.04228
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80328
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92987
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85516
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94116
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88403
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8390799999999999
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99783
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.94
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.94
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94134
