Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92868
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,171.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,171.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,171.38
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,176.75
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,161.62
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,168.5
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,165.12
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93668
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95886
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,100.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,134.81
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01744
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62252
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23537
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92218
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93689
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.19
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95077
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93689
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8899799999999999
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79706
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98947
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81701
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-130.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-128.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.57949
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.57357
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,127.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.12
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,167.38
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,166.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,145.75
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88635
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,97.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,92.88
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-168.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12248
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63705
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16393
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.44
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71768
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.81
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97281
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88476
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94412
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-109.81
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-79.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95251
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55196
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15947
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,161.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,166.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.12
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,205.62
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,217.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,208.75
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9556
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94058
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97626
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,58.75
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,58.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,96.56
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07881
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7995899999999999
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21367
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.19
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8902899999999999
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7377
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.38
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90509
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94662
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90124
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
