Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90854
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8643799999999999
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,132.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,143.5
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,137.25
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,134.38
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,158.88
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,159.62
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97076
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9899
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,125.62
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02409
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5684100000000001
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30849
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87539
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79547
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81457
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8496100000000001
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89071
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8523200000000001
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92053
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-94.06
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98642
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.054520000000000006
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89786
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,132.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,177.25
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,178.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,178.12
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9397
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,59.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.13
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08409
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70904
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34682
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81433
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68985
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.19
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90301
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8819
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8853700000000001
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.37
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1248
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05376
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,129.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,144.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,158.62
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,163.12
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93338
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91513
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94217
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,75.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,76.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,76.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,168.06
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.44
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.32
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0265
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41726
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32891
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79055
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8491200000000001
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7240300000000001
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91092
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89984
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86715
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96201
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
