Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.81
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-73.94
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48009
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24593
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,115.62
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,116.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,136.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,148.88
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,149.5
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,149.12
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94635
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89126
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,69.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.31
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00978
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5847100000000001
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33226999999999995
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91214
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8267200000000001
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98758
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82324
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.948
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9126
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99353
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99017
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70553
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46105
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.12
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,209.5
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,210.12
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,210.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9668
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.56
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.81
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.12
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03743
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6461100000000001
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36974
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.44
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83154
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72537
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70773
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95019
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95779
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8669399999999999
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99557
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.31
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14702
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07161000000000001
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,151.75
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,153.62
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,152.75
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,172.25
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,172.75
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92029
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91867
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91022
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.56
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01036
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65008
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26525
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.19
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71096
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.94
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8665799999999999
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99628
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91876
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78561
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9931
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
