Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38643
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,158.5
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,158.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,158.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,182.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,187.12
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,170.25
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.25
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93237
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.86493
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9415
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.31
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.19
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0049
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54266
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2444
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86249
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69821
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84665
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87808
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95966
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95636
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80957
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91083
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8073100000000001
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.81
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98328
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24794
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,110.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,108.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.62
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,154.5
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,165.12
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,159.75
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8938
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8899799999999999
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,66.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,67.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-48.31
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.06
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.44
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.029710000000000007
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6490100000000001
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25277
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.56
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77661
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67691
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8479
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85824
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95874
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91675
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8004100000000001
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9075
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8411200000000001
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.69
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28341
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22188
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,105.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,103.88
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90573
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90832
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9541
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05104
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7319899999999999
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41033
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.38
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8114600000000001
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72738
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96249
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.94
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8106399999999999
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95502
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8983399999999999
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78155
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9172
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87259
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
