Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.25
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.31
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33095
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22765
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.38
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,104.38
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,105.12
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,118.62
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91943
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.87134
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.87
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.32
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06828
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7134699999999999
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16374
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82373
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7863100000000001
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.69
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.81
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72522
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90774
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78433
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81958
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98822
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33065
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,115.25
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,170.62
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,171.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92563
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8859799999999999
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95337
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.63
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06221
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75378
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29937
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8473200000000001
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8890100000000001
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78604
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95697
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81534
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94446
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94839
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39275
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92605
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,116.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,116.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,125.12
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,125.88
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,174.5
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,175.25
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90903
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88495
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97778
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,66.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,66.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,36.19
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.19
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.94
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04918
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66918
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14205
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.44
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94171
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60531
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98312
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.12
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8297399999999999
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91913
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8701200000000001
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95166
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
