Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.40343
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92755
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,124.88
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,124.12
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,116.75
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,171.25
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,171.5
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,171.38
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91437
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8981899999999999
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,70.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,177.81
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20601
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6682100000000001
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28396
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94324
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67794
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.56
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75668
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89999
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836700000000001
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88113
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.94
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-80.37
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37899
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15938
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.06
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,123.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,121.5
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,122.88
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,122.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,158.62
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,159.75
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,159.12
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91226
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89038
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93967
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,41.38
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,69.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,70.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,118.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08095
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50405
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26018
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.94
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8991100000000001
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71475
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98712
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8453299999999999
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91327
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8651399999999999
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92407
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86175
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.25
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32067
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22161
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,114.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,113.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,119.62
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,146.75
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,146.75
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92193
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89297
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95657
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.56
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03203
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37762
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24895
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84851
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72448
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8005
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90878
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
