Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85272
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84283
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-76.56
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32625
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22042
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,110.5
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,110.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,113.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,160.88
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,156.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93896
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8634299999999999
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96506
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.81
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.31
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13292
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49636
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16994
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8746299999999999
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7893899999999999
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86429
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96307
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94391
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8797299999999999
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8523200000000001
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-80.43
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99463
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32589
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16167
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.52
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.94
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.55
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,118.62
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,113.62
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,115.75
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,154.5
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91083
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8808600000000001
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94668
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.31
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.024030000000000003
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49102
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30382
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8422200000000001
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90256
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72564
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93048
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92013
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88116
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8862
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99396
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34438
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92203
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.81
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,112.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,112.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,124.75
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,145.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92642
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92145
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93982
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,59.69
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.37
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11495
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39712
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24999
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82632
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64382
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.75
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78793
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90524
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90884
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
