Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8965700000000001
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82925
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.06
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.81
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.78485
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8316
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.69
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.69
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,109.38
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,109.75
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90488
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92563
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94376
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,78.38
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,78.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,44.18
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.44
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.037000000000000005
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47823
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27959
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84646
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7492
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77966
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88739
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90573
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92905
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-106.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96698
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.25753000000000004
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.81
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.03
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.77
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,150.75
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90796
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89065
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13619
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48321
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30318
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.31
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88626
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73205
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.19
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7437699999999999
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89099
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91409
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85211
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94592
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9357
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6852699999999999
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.83
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,166.12
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,166.38
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.87344
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90088
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95605
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.56
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03453
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65289
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46316
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8788100000000001
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68475
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6958
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8738100000000001
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
