Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89166
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82345
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8772
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.56
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99475
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78167
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,109.25
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,164.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,164.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91812
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95389
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,52.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.25
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.32
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09624
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59191
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31969000000000003
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87161
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8074899999999999
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98828
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7861600000000001
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88681
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8823799999999999
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981899999999999
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93649
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,141.12
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,139.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,131.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,134.88
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,176.38
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,180.62
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94949
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88855
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95663
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0002
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75726
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30123
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88681
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7730100000000001
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.88
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78689
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8847
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90188
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93716
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99796
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,140.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,140.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,129.12
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,128.62
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,162.25
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93256
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93292
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.81
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.63
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10520999999999997
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76135
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39318
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.87
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84506
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70416
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.94
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8576600000000001
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96213
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8764299999999999
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
