Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90982
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99442
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.75848
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,124.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,124.75
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,153.88
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,153.75
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94028
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94968
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-61.94
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.93
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.19
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06348999999999999
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81689
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54635
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86587
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73675
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.44
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87121
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8653799999999999
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88745
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90692
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.13
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.81
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99603
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91843
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90686
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,138.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,138.75
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,138.38
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,143.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,145.12
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93735
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93448
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94736
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,85.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07417
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7192
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51965
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85711
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77496
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80679
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96713
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8717
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8773799999999999
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77859
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.19
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-101.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95758
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.16533
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,114.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,142.5
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,143.38
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95544
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93329
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96332
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.94
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04784
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53301
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30904
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8515299999999999
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75293
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70672
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93835
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
