Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88971
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.69
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89236
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90033
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,139.38
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,143.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,156.62
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,161.25
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91345
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96542
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01396
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74868
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39257
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89444
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81289
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8033100000000001
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96408
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94223
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89636
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.87
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6622899999999999
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.71463
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,131.38
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,136.5
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,131.12
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,159.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92651
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92996
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97415
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,85.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.81
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02321
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7420899999999999
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36172
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86014
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76275
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96542
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81006
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93463
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90216
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7825300000000001
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.13
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.41274
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.49416
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,115.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,113.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,137.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,148.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,143.88
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,144.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,151.25
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92447
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94125
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97635
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.19
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02092
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74563
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36703
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8537600000000001
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71948
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
