Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86465
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89456
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95566
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8282700000000001
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.94
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-152.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85449
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.04375
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.20626
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,117.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,129.62
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,159.38
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,157.75
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8936799999999999
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,93.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,160.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.31
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07393
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66735
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46957
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8345299999999999
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73831
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96603
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91724
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90433
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96139
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9458
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80642
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27654
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95669
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,101.75
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,114.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,108.38
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,148.25
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,149.5
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,148.88
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,171.25
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,171.12
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89633
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92975
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9552
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,91.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-150.06
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.88
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04457
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58712
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47601
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85696
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7138
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80591
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87945
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8593700000000001
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86331
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.38
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59316
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26162
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,136.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,137.62
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,160.75
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,161.25
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96887
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Current (Min),A,127.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Current (Max),A,127.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.81
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00838
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41106
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.68789
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821100000000001
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84875
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
