Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.19
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85916
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8677299999999999
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87149
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9147
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649899999999999
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.37
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.13
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4894
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6846
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91192
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,102.75
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,172.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,172.25
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,150.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,149.88
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92245
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97073
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95874
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L3 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Current (Min),A,132.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L2 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,7.0,L1 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.18322
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68032
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.69586
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8537
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78308
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.69
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83825
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94687
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625200000000001
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92496
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88251
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.25
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46438
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17967
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.01323
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,95.38
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,95.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,177.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,178.12
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,177.88
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,140.62
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,140.5
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91296
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96866
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Current (Min),A,124.62
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L2 Current (RMS),A,124.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,7.0,L1 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11684
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64944
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55779
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88464
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80435
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97379
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8697799999999999
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931899999999999
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96063
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8587600000000001
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77575
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2567
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03316
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,173.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,173.75
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,141.88
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91083
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93643
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97928
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,88.12
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.44
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03862
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66564
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28542
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.31
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8416399999999999
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72427
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85657
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
