Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.5
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95822
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8709100000000001
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576600000000001
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.07
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.5
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59512
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36083
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07161000000000001
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,125.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,125.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,137.5
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,137.88
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,128.75
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91687
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91733
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,58.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.06
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.81
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01204
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7619
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27642
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85415
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6755899999999999
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786299999999999
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.94
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90356
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86969
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91086
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9295
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.69
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.46767
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6873100000000001
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90393
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.06
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,95.75
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,129.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,139.25
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,139.88
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,139.62
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95669
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.87576
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95889
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,69.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,70.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-117.06
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.31
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05672000000000001
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54604
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1967
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.37
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8781399999999999
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75473
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95492
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87121
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90683
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.19
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.31
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52609
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27547
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00316
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,111.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,134.12
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,122.62
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90915
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.87
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.06
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02217
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51568
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40212
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8863200000000001
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73605
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
