Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.88
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91168
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86923
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90884
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.69
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.06
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4255
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23912
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.032330000000000005
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,111.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,111.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,141.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,142.5
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,141.75
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,152.88
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,152.62
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93567
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90509
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-149.62
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.94
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15413
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39947
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15068
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89444
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7387
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90417
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925799999999999
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90997
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94556
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.31
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.94
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.81
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37829
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21608
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03157
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,104.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,104.38
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,139.75
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,140.25
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,167.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,168.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93298
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8754299999999999
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98627
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,70.38
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,70.38
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.37
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.19
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03413
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.41448
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11843
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87655
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7285699999999999
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90753
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8907799999999999
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98389
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87616
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819899999999999
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94372
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.13
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.06
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36172
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2784
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.06722
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,108.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,108.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,126.62
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,144.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,144.25
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.12
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9541
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06822
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45034
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27315
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.69
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9342
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67755
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94778
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
