Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.75
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8865299999999999
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8861399999999999
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91925
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.69
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.411
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35479
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,133.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,133.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,158.38
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,131.5
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95212
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96005
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98288
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,60.38
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,64.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.94
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.13
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03722
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5718300000000001
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24428
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.87
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8946799999999999
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7373
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8746
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8726200000000001
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93313
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87854
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94498
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.18
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6147699999999999
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29564
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94537
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,120.12
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,160.62
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,163.25
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,164.12
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94806
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97098
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,106.88
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,107.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.62
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0865
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5102800000000001
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36599
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86429
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76141
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9093
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.31
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92789
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92547
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86908
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.88
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.12
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45968
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30632
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0085
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,123.12
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,123.38
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,175.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,174.62
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,154.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,153.75
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96872
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93292
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,92.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,56.12
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.94
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.06
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02925
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8370299999999999
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3135
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8872399999999999
