Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7632399999999999
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94617
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97717
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89575
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8917200000000001
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.62
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33547
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25942
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04735
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,174.75
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,175.25
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,156.38
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,157.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,156.88
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95529
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98691
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,110.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.81
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05315
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71002
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31255
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95813
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73529
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94534
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90121
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8945
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99484
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88644
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4696
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22014
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03682
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,155.38
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,155.5
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,155.38
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,196.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,206.62
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,203.25
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,165.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,165.88
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94839
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,65.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,103.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,56.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.31
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.81
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.94
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02321
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68582
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3518
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92151
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8468899999999999
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.94
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760100000000001
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.38
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46169
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2303
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02498
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,135.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,135.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,175.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,173.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,144.75
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95477
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95032
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98578
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17733
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8543700000000001
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41295
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
