Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91223
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91922
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87198
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92493
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98502
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94119
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91485
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92395
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.06
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33159
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3771
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07817
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,131.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,182.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,183.5
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,183.25
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,167.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,169.38
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,168.12
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95892
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95547
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98181
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,65.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,109.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,113.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,110.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,65.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,65.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09026
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86126
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3268
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95135
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8343799999999999
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93378
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94861
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93866
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.69
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-140.94
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.60348
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95212
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.74182
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,152.62
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,153.12
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,152.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,193.75
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,198.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,171.25
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,172.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93045
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9791
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,66.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.69
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17265999999999998
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8370000000000001
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5112800000000001
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90561
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87759
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90588
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917799999999999
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96426
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-58.81
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.44
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4966
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.38674
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04936
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,146.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,209.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,213.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,212.25
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,189.75
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,190.62
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,190.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93387
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94781
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97919
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,100.5
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,100.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,74.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,74.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15593
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77353
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42721
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
