Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90033
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84796
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87021
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.93
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40902
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41228
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,145.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,146.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,196.88
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,197.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,197.12
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,228.25
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,228.62
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,228.38
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94607
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96683
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,108.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.44
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.38
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04414
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54873
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11708
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96094
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79623
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95764
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97327
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9075
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.19
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.65667
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6985399999999999
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,177.62
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,177.75
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,188.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,189.5
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,188.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,216.88
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,217.25
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,217.12
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95441
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97562
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,114.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,115.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,115.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.81
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.81
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.027180000000000003
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67718
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38033
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92425
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75262
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92956
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9154
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.31
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4107
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16924
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8988
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,154.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,158.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,155.75
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,204.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,216.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,209.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,228.38
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,232.88
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,229.62
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9556
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,111.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,63.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,64.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,63.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,31.81
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.56
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13935999999999998
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7702600000000001
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42922
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
