Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95422
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8055399999999999
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96188
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93649
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95212
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.06
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.94
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46151
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28554
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05544
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,170.12
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,170.38
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,170.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,212.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,214.75
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,213.62
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,229.25
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,229.88
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,229.5
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96515
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96838
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,145.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,145.38
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,67.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.81
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.20354
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8392299999999999
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48025
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90787
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8266
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91324
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98471
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.56
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54711
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.208
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04668
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,166.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,243.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,244.5
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,244.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,237.62
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,238.12
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,237.88
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96808
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93509
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9722
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,63.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,63.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.68
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.87
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00514
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78701
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38268
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91574
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94498
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96191
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8893399999999999
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.19
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.06
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63122
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66278
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88461
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.77
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,162.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,197.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,197.75
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,274.12
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,274.88
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,274.5
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98123
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95013
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98074
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,112.62
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,114.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.44
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.44
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04375
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78283
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20192
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
