Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98166
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80035
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96271
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91589
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.31
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.94
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5979899999999999
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25188
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05144
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,223.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,223.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,223.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,212.25
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,213.38
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,235.75
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,236.12
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,235.88
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95999
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97012
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98184
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,137.25
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,138.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,137.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,79.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-55.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.94
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.19
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05721
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6320100000000001
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22365
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75979
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91812
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,121.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,129.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87628
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95572
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96039
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.13
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.19
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.94
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46975
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22292
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02626
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,206.75
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,221.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,223.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,222.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,272.38
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,280.5
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,278.88
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94711
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98859
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,103.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.06
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-95.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16695
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63326
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02422
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97894
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89065
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8905299999999999
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89099
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.94
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43899
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24077
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04237
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,209.38
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,210.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,209.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,228.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,228.62
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,253.5
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,254.25
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,254.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9848
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94177
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98904
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,121.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,102.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,103.25
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,103.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.44
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0075200000000000015
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71545
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.0103
