Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8623
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92645
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8684700000000001
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,157.25
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,160.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,158.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86908
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94644
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95846
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.25
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.19
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52575
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22414
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02177
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,77.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,214.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,215.12
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,214.88
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,203.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,203.38
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,203.25
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,316.75
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,320.5
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,318.62
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96341
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96362
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97864
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,76.25
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,76.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,119.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,121.25
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,120.25
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,75.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-160.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.87
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07729
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.70892
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.3435
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8776799999999999
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91043
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97961
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87018
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95309
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.81
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-73.38
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.56
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66452
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23857
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07408
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,163.88
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,165.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,164.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,200.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,202.75
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,201.62
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,237.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,242.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,239.12
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98196
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,130.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,68.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.81
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.56
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0963
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66613
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35897
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96115
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96445
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94858
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99741
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98953
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,151.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87118
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93719
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49194
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2271
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94797
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,182.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,183.25
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.12
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,277.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,279.88
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,278.5
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,311.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,312.75
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,312.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98386
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95624
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99161
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,112.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,109.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,110.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,110.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,109.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-89.69
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.31
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
