Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02083
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8424
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01839
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95135
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94672
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91394
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91867
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90726
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93027
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96262
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.37
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-133.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.47518
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.54275
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,190.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,197.62
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,194.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,185.5
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,186.25
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,185.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,280.75
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,283.88
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,282.38
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95355
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98166
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,92.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,92.62
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,92.5
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,109.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,77.75
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,87.81
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.81
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.015790000000000002
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7842100000000001
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12724000000000002
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.31
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9173
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86621
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.75
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.18
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43993
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.25093000000000004
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,220.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,220.62
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,220.38
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,223.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,225.38
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,251.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,251.25
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,251.12
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97565
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98334
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,95.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,208.88
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,210.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,209.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.88
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17687
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59023
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.60327
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94073
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92279
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90188
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99622
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.87
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-100.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29244000000000003
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06007000000000001
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.14247
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,81.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,175.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,175.5
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,334.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,334.25
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,334.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,274.5
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,275.12
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,274.88
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9592
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98553
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,103.38
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,109.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,106.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,123.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,123.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.63
