Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.87
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.13
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08717000000000001
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73617
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22686
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95737
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7572
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96719
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935200000000001
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95648
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.93
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-97.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-114.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10597
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07289
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.33544
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,202.75
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,209.62
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.62
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,210.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,211.12
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,210.62
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,243.25
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,245.5
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,244.88
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,109.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,112.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,133.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09892
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6643600000000001
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39217
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9314
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88782
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95447
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,110.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94467
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99173
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52712
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.61724
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85196
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,198.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,214.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,230.25
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,231.75
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,230.88
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,246.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,246.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,246.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98978
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95377
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,127.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,56.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.44
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07362
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6231300000000001
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30355
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96612
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80603
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90411
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90869
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97736
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,116.12
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-125.06
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-135.81
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4351100000000001
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86877
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.62173
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,218.12
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,219.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,218.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,217.5
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,219.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,218.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,232.25
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,244.62
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,234.88
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98526
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97513
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,115.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,124.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,139.5
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,139.12
