Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.5
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1783
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6219399999999999
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56405
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96579
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7865
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94354
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94092
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9555
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-83.56
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.31
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-112.31
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07176
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.02577
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.29174
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,212.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,220.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,218.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,227.75
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,228.88
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,228.12
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,196.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,197.62
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,197.38
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9906
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9494
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,149.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,156.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,158.88
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.31
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13469
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40926
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53045
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97421
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73779
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90207
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8754299999999999
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.81
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.69
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.25
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08455
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.02409
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.25002
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.73
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.8
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,236.75
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,244.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,240.62
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,232.62
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,235.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,234.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,225.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,225.62
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,225.38
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97403
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96484
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,88.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,87.88
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,137.5
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,136.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.81
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.051320000000000005
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59844
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48595
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80847
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88354
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,127.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95822
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90066
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.13
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.06
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.87
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4926100000000001
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6170899999999999
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6549
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.23
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,170.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,170.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,212.62
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,214.25
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,213.38
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,240.5
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,241.12
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,241.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95904
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,73.5
