Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,149.62
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.94
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.31
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13869
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99371
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50658
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95868
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80957
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98175
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9042
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-127.37
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.27858
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48394
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.56408
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,187.62
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,188.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,242.88
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,244.75
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,241.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,242.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,241.5
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,82.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,133.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,129.62
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.81
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12724000000000002
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99091
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48763
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94241
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8139
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98428
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97324
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,124.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95328
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89676
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.69
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-126.56
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.30599
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.49798
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8831200000000001
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.03
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.45
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,174.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,205.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,214.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,210.38
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,283.88
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,284.62
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,284.25
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98114
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,93.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,165.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,159.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,53.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,18.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07872
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5454
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97055
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8888799999999999
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,117.62
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92258
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93213
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.06
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64556
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.65975
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82919
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,206.25
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,206.75
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,230.38
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,240.62
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,234.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,255.5
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,258.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,256.62
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98523
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9877
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
