Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,174.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,178.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,176.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16881
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8808
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.64062
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9053
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,113.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9014
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.91724
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9187
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93835
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,79.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,186.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,191.62
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,266.25
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,269.75
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,267.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,325.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,330.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,327.88
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97208
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,120.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,120.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,124.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,156.13
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.62
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08745
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74734
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26253000000000004
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98633
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76443
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96051
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.44
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86206
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8651700000000001
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8836700000000001
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,228.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,237.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,234.38
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,192.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,194.88
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,220.5
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,227.12
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98856
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98215
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97446
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,141.38
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.19
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.63
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04482
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80661
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40792
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98767
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9198
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,78.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90475
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94577
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.18
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.44
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89679
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8951100000000001
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90686
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.27
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,233.25
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,233.38
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,233.38
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,195.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,197.12
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,196.38
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,265.75
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,266.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,265.88
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
