Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98978
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95904
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98291
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,153.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,106.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,72.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,72.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,122.44
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03572
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60122
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33928
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96551
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93985
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99127
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97974
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,116.88
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8463700000000001
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94617
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98233
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.69
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.06
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.88
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92953
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92645
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93454
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,238.62
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,240.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,239.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,184.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,188.5
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,185.25
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,308.12
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,314.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,311.38
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93732
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98477
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,71.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,129.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,120.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.94
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0587
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6832199999999999
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4240600000000001
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,91.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,132.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90594
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.31
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9776
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97729
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92041
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.91
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,77.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,149.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,189.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,177.25
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,318.62
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,319.12
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,318.88
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96286
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9855
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,114.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,115.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,114.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,115.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,115.62
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-101.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.62
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02449
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7409600000000001
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28188
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97671
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97171
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93021
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96918
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.75
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94693
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94229
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94876
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,205.62
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,206.88
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,237.75
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,238.62
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,238.25
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,275.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,280.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,277.12
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
