Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99228
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96497
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97595
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,167.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,167.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,112.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,96.69
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.37
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02361
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73114
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30599
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92941
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97943
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95953
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95297
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94916
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95566
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,251.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,252.38
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,251.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,194.75
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,195.12
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,263.25
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,264.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,263.62
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98047
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95431
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,94.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,132.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,132.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.56
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08959
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7297600000000001
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54391
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96619
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95511
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,95.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96222
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97208
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.31
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87726
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.89459
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89404
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,197.88
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,198.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,198.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,219.62
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,220.12
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,219.88
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,254.62
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,258.25
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,256.5
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97443
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99286
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,96.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,124.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,107.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-150.56
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.63
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.69
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03709
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74392
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50649
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94833
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93066
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93686
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97733
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92169
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93539
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92682
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,76.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,184.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,185.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,317.25
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,317.88
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,317.75
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
