Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97156
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97092
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98434
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,74.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.94
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05681
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7461800000000001
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.55087
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94137
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98355
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.62
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90912
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.06
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-69.5
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89105
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91394
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2466
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,148.5
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.75
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,187.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,189.25
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.12
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,268.38
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,279.5
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,274.88
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95151
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9884
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,67.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.44
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.88
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.1498
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79803
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47243
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79767
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98965
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79992
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960299999999999
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93478
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.63
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97485
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97546
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8667
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,196.12
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,196.88
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,262.62
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,263.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,262.75
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95889
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94894
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98822
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,99.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,100.62
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.69
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.44
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01088
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7410800000000001
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1527
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92181
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7951600000000001
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92114
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92609
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93561
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.5
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.81
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96194
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96753
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8085600000000001
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,130.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,130.62
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,141.38
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,143.12
