Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,214.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,215.75
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,215.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.99097
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95846
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,121.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,114.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.87
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-89.69
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02141
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7431
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10954
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91348
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80114
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9284
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94031
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.81
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.44
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95438
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96106
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95737
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,178.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,178.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,162.5
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,164.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,236.62
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,237.88
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,237.25
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95889
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98062
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,68.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,100.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,66.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.87
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06963
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73098
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24999
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92065
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75595
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76461
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87997
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92087
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8590399999999999
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.44
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98798
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98651
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98712
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,104.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,137.62
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.38
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,162.88
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98444
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,129.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,157.75
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,151.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,105.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.81
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02696
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72842
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5133
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69113
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8255
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87185
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851899999999999
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8728899999999999
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.13
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97229
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86218
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97113
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
