Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,170.25
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,189.75
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,185.12
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,182.75
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,213.62
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,206.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,231.62
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,225.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,10.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9552
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,91.12
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,102.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,107.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,106.38
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.81
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.07
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.69
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03304
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7098300000000001
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19014
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93863
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80935
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75967
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.31
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.69
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.44
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98737
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98114
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98059
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,165.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,170.88
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,168.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,154.62
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.25
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,198.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,202.75
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9519
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98029
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,93.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.13
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01772
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4608100000000001
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14412
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93103
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76345
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8223799999999999
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95276
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,128.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,131.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89218
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94382
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.44
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96301
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96381
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9631
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,125.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,120.25
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,225.62
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,229.88
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,228.75
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94781
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,81.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,81.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,94.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,94.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.69
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05318
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6570699999999999
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12038
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.37
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85925
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7972100000000001
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89325
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8911399999999999
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94174
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96039
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8472
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96951
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.81
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.56
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98395
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97107
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9733
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
