Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,118.62
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,119.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,129.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,130.75
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.25
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,217.12
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,217.88
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,217.38
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92563
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,70.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-87.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-91.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06639
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61083
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.007859999999999999
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8753
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80475
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80197
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97858
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95441
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86429
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82962
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.94
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.81
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98022
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97525
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97855
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,116.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,117.38
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,189.12
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,191.62
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,190.38
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,9.81
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96506
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96564
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97821
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,119.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,121.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,45.06
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.31
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10671
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67486
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33153
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95019
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81973
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8493
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8372799999999999
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.69
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.81
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.75
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96387
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94775
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.66946
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,145.62
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,148.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,146.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,165.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,224.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,234.5
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,227.38
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.87
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96069
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97211
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,84.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-178.63
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.06
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.94
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05873
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5916100000000001
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22008000000000005
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95077
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79306
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8977299999999999
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84631
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91638
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97638
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.63
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97778
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97519
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91568
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
