Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,146.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,148.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.12
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,129.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.88
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,201.62
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,203.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,202.25
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.43
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94739
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9798
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,145.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,152.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,78.62
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,77.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.13
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03246
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36037
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29631
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94617
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75393
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91061
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880600000000001
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91708
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.31
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99164
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98737
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96887
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,125.62
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,178.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,176.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,211.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,210.38
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.87
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98285
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97824
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,82.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,156.88
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,159.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,158.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,93.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,91.88
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,90.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00124
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46032
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.59673
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91696
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84454
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7069
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.94
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.44
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.19
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98297
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98071
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98083
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,135.5
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,141.12
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,191.38
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,193.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,192.88
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,193.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,192.62
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95978
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,64.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,66.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,141.62
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,140.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-72.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-38.13
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04189
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77859
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.61068
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.19
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93423
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75024
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98422
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96292
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7900699999999999
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.31
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.31
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9704
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96902
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95834
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
