Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,152.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,185.88
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,188.38
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,187.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,187.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,7.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97394
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,76.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,75.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,112.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,113.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,112.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,79.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-135.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0073700000000000015
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6625300000000001
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36709
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94327
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7689199999999999
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98578
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94519
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77935
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9758
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97821
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97556
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,136.38
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,151.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,152.62
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,151.88
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,194.75
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,199.5
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,197.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97827
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94534
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95941
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,100.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,101.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,49.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,49.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-113.69
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.87
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.31
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06749
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75872
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10869
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91113
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93854
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94186
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83935
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.94
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.81
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98202
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9823
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97916
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,147.62
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,147.12
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,128.5
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,131.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,129.75
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97342
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,122.5
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,122.25
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,66.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.56
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10967
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8404200000000001
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32674000000000003
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74041
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96255
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92987
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.06
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85977
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67028
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.88
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98251
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98398
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98053
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
