Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,153.25
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,152.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,150.75
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,151.25
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,169.38
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,170.12
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,169.88
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.87518
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9707
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97189
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,124.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.94
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.56
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00417
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8724700000000001
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20192
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99142
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75412
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96634
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,86.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,86.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.19
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73053
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90683
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48705
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.31
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.31
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99582
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99603
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99493
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,105.12
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,106.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,127.62
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.38839
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96832
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97528
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,64.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,64.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.94
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10118
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8949299999999999
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30443000000000003
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9967
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79052
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90643
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93332
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1108
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99374
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99335
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99277
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,119.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,179.75
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,181.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,180.88
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,153.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,154.62
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.12
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,5.81
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92755
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97638
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98651
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,67.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,151.5
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,152.5
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,151.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02895
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6614
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39351
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96793
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67465
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96585
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86419
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8690200000000001
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98932
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68847
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.5
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.94
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98456
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98254
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95422
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
