Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,120.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,185.75
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,186.62
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,186.38
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,235.88
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,245.25
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,239.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.5
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8816799999999999
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97436
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,66.75
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,140.5
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.19
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.23217
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77847
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43682
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88565
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74142
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86325
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92847
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.87
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99036
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98947
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93335
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,108.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,108.75
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,177.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,177.25
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,177.12
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,231.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,234.38
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,232.88
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97571
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95639
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,90.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,117.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,115.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-96.81
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03462
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76757
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2491
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85644
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76626
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95877
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93045
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.62
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99268
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98752
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.63
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.63
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86349
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87698
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31279
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,178.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,181.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,184.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,182.25
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,233.75
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,234.88
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,234.12
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96887
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93082
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,82.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,95.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,96.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,99.25
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.44
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08705
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7391300000000001
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19368
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78769
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94202
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93817
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85895
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.44
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.56
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
