Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7753899999999999
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.79345
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.81552
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,159.75
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,168.75
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,169.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,210.88
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,212.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,211.5
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91101
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98773
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,137.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,139.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,138.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,94.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,94.5
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,94.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.19
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0172
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76757
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38674
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94031
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78918
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94116
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87555
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91672
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63998
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.31
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9877
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9874
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98703
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,92.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,160.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,163.25
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,191.75
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,194.38
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,192.62
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,15.69
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.76547
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95688
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9588
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,59.75
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,111.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,111.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,104.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,109.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.13
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.19
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01292
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80514
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44649
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93854
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77917
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92749
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86734
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93976
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98416
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.5
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99139
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.69
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-177.31
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99704
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99619
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99707
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,88.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,182.88
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,191.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,188.12
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.19
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94446
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9498
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,84.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,86.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,92.25
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-98.31
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.31
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.87
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03478
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59219
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36806
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93725
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94183
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82895
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.81
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.94
