Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.31
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95456
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95444
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9563
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,146.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,151.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,200.38
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,201.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,200.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,213.75
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,219.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,216.62
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94037
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95779
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,116.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,79.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06517
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65359
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24419
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87271
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77237
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92782
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89059
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95645
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96564
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.992
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.94
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.19
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.81
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.35589
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.45904
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5452199999999999
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,126.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,129.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,217.12
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,218.38
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,217.88
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,199.5
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,205.25
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,200.75
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97208
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98785
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,83.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,122.25
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,122.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,93.25
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.87
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06291000000000001
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73632
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33159
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94354
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78955
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88077
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91153
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89081
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95517
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94559
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.5
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-142.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.62283
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66265
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.69235
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,148.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,147.88
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,191.12
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,195.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,223.75
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,224.25
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,224.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.88
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96808
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,89.12
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,89.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,116.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,90.75
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,90.88
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.75
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0182
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80069
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16905
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81817
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87198
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99689
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9064
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8839100000000001
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
