Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.19
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.94
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-130.63
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94794
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94733
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.4985
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,160.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,160.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.12
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,195.5
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,207.25
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,203.75
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,192.38
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,192.75
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,192.62
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,10.63
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97336
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,111.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,114.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,113.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,124.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,107.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,104.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00301
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7417
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25057
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96973
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7853100000000001
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8909600000000001
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97958
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880299999999999
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58599
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66275
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,203.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,212.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,206.38
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,189.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,198.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,192.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,257.88
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,263.25
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,260.12
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9791
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,87.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,154.38
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,58.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.68
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04189
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6913100000000001
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.63244
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.31
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83496
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7384
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95154
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89438
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8236399999999999
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62826
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65869
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94318
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,147.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,148.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,147.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,200.88
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,202.62
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,201.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,203.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,203.75
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,203.38
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91635
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97201
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,51.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,136.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,137.25
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,76.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,76.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.44
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14498
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5976199999999999
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19847
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77441
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9086
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97613
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98709
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.38
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6976
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
